,Conductor,,,,Ground Wire,,,,
Stock #,No. of Conductors,Size (AWG or kcmil),No. of Strands,Insulation Thickness (mils),Size (AWG),No. of Strands,Nom. OD (mils),Nominal Total Weight (lbs/1000'),Allowable Ampacity
66099101,7,14 AWG,7,30,,,494,174,
62415201,2,10 AWG,7,30,,,452,121,
66098801,4,10 AWG,7,30,,,548,227,
62552401,9,10 AWG,7,30,,,769,464,
62622501,12,10 AWG,7,30,,,908,639,
